Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,04,N Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,03,N Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.31
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.87
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.65
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.83
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,01,N Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
731018,GREENACRES - SHELFIELD,2022-12-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,04,N Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.44
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,02,N Current (RMS),A,35.3
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.91
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.7
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.68
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,01,N Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
731018,GREENACRES - SHELFIELD,2022-12-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,04,N Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.5
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.31
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,02,N Current (RMS),A,44.1
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.7
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.06
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.87
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.74
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,01,N Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.14
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
731018,GREENACRES - SHELFIELD,2022-12-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.27
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,04,N Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,03,N Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.72
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,02,N Current (RMS),A,34.6
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.09
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.89
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.16
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
731018,GREENACRES - SHELFIELD,2022-12-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,04,N Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.39
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.15
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.16
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.87
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.63
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,01,N Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
731018,GREENACRES - SHELFIELD,2022-12-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,04,N Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.58
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.9
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.2
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.95
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.88
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,01,N Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.81
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
731018,GREENACRES - SHELFIELD,2022-12-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,04,N Current (RMS),A,4.4
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.32
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,02,N Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.42
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.15
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.18
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,01,N Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
731018,GREENACRES - SHELFIELD,2022-12-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,04,N Current (RMS),A,4.6
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,03,N Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.98
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.35
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.24
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.01
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,01,N Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.27
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
731018,GREENACRES - SHELFIELD,2022-12-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.54
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,04,N Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.37
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.2
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.45
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.13
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.17
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,01,N Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
