Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
731018,GREENACRES - SHELFIELD,2022-12-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,04,N Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.82
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.99
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.1
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.66
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.16
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.3
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,01,N Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
731018,GREENACRES - SHELFIELD,2022-12-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,04,N Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.64
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.46
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.1
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.92
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.42
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.18
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.49
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,01,N Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.79
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
731018,GREENACRES - SHELFIELD,2022-12-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,04,N Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.92
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.78
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.24
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.93
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,02,N Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.95
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.11
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.4
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.9
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.45
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,01,N Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.25
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.64
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
731018,GREENACRES - SHELFIELD,2022-12-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,04,N Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.66
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.57
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.88
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.81
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.65
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.65
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.91
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.61
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,01,N Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.64
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
731018,GREENACRES - SHELFIELD,2022-12-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,04,N Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.75
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,03,N Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.04
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.17
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.56
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.92
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.84
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.34
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.83
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.06
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
731018,GREENACRES - SHELFIELD,2022-12-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,04,N Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.19
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.1
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.75
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.03
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.44
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.3
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.35
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.6
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.29
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,01,N Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.18
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
731018,GREENACRES - SHELFIELD,2022-12-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,04,N Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.39
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,03,N Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.09
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.24
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.14
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.28
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.43
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.83
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,01,N Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
731018,GREENACRES - SHELFIELD,2022-12-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,04,N Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.94
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.6
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,02,N Current (RMS),A,36.6
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.2
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.18
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.31
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.26
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,01,N Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
731018,GREENACRES - SHELFIELD,2022-12-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,04,N Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.45
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.39
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.93
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.83
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.62
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.53
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,01,N Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
