Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
731018,GREENACRES - SHELFIELD,2022-12-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,04,N Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.57
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.75
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,03,N Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.53
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.55
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.35
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.54
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,01,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
731018,GREENACRES - SHELFIELD,2022-12-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,04,N Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.23
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.92
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.99
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.69
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,01,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
731018,GREENACRES - SHELFIELD,2022-12-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.9
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.94
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.54
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,02,N Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.06
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.37
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.14
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.17
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.3
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
731018,GREENACRES - SHELFIELD,2022-12-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.06
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.02
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.33
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.73
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.8
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.57
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.43
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.61
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.58
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,01,N Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
731018,GREENACRES - SHELFIELD,2022-12-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,04,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.85
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.98
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.19
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,02,N Current (RMS),A,23.3
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.93
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.27
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.1
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.28
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,01,N Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
731018,GREENACRES - SHELFIELD,2022-12-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.27
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,04,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.51
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.41
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,02,N Current (RMS),A,26.5
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.42
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.41
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.47
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.35
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,01,N Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.92
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
731018,GREENACRES - SHELFIELD,2022-12-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.75
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.33
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.11
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,03,N Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.43
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,02,N Current (RMS),A,40.1
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.72
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.06
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.66
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,01,N Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.19
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
731018,GREENACRES - SHELFIELD,2022-12-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,04,N Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.08
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.1
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.68
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,02,N Current (RMS),A,36.0
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.11
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.97
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.58
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.07
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,01,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.24
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.15
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
731018,GREENACRES - SHELFIELD,2022-12-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.73
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.18
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.03
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.21
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,03,N Current (RMS),A,18.1
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.73
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.3
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.5
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.06
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.88
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.46
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.41
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,01,N Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
