Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.83
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
731018,GREENACRES - SHELFIELD,2022-12-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,04,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.95
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.26
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.24
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,03,N Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.79
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.37
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.46
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.54
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.17
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.99
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,01,N Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.53
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.33
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
731018,GREENACRES - SHELFIELD,2022-12-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.52
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,04,N Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.03
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.35
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.89
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.6
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.32
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,02,N Current (RMS),A,30.5
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.5
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.47
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.79
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.35
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.79
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.88
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.61
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
731018,GREENACRES - SHELFIELD,2022-12-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,04,N Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.5
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.89
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.1
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.39
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,02,N Current (RMS),A,29.2
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.08
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.05
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.87
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.86
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,01,N Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.37
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.61
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.94
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
731018,GREENACRES - SHELFIELD,2022-12-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.04
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.33
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.9
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.42
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.98
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,02,N Current (RMS),A,38.2
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,92.5
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.68
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.94
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.85
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.73
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,01,N Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.7
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.51
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.67
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
731018,GREENACRES - SHELFIELD,2022-12-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.59
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.95
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.32
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.33
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.67
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,03,N Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.48
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.57
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.35
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,02,N Current (RMS),A,35.8
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.9
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.37
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.29
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.1
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.96
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.99
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.53
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
731018,GREENACRES - SHELFIELD,2022-12-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.73
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,04,N Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.5
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.12
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,03,N Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.28
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.8
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.77
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.56
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.36
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.19
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,01,N Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.57
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.11
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.1
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
731018,GREENACRES - SHELFIELD,2022-12-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.73
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.87
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,04,N Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.31
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.45
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.02
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.28
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,02,N Current (RMS),A,33.1
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.4
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.76
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.72
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.1
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.74
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.33
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.72
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.78
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
731018,GREENACRES - SHELFIELD,2022-12-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.65
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.89
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,04,N Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.25
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.59
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.63
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,03,N Current (RMS),A,28.4
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.9
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.23
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.21
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,02,N Current (RMS),A,41.6
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.4
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,97.3
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.79
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.09
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.22
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.54
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,01,N Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.18
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.16
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.11
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
731018,GREENACRES - SHELFIELD,2022-12-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.5
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,04,N Current (RMS),A,28.8
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.36
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.96
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.17
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,03,N Current (RMS),A,35.9
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.0
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.98
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.39
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,02,N Current (RMS),A,53.8
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,110.6
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.9
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.74
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.79
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.66
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.08
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,01,N Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
