Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.77
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.5
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
731018,GREENACRES - SHELFIELD,2022-12-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.05
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,04,N Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.92
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.56
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.1
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.53
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.06
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,02,N Current (RMS),A,36.0
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.1
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.19
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.28
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.47
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.12
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,01,N Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.54
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
731018,GREENACRES - SHELFIELD,2022-12-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.07
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.83
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,04,N Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.54
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.9
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.09
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.9
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.78
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.7
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.25
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.87
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.18
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.69
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,01,N Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.28
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.37
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
731018,GREENACRES - SHELFIELD,2022-12-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.36
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.85
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.4
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,04,N Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.62
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.31
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,03,N Current (RMS),A,30.5
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,88.5
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.95
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.23
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.03
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,02,N Current (RMS),A,30.7
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.1
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.78
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.95
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.15
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.71
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,01,N Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.28
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.23
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.58
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
731018,GREENACRES - SHELFIELD,2022-12-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.35
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.66
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.42
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.49
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,04,N Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.85
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.06
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.15
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.64
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.53
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.9
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.04
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.51
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.88
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.73
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,01,N Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.23
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.44
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
731018,GREENACRES - SHELFIELD,2022-12-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.9
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,04,N Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.83
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.48
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.28
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.9
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.86
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.82
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.17
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.27
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.4
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.29
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.35
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
731018,GREENACRES - SHELFIELD,2022-12-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.3
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.14
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.92
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.24
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.2
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.76
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.94
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.09
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,01,N Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.52
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
731018,GREENACRES - SHELFIELD,2022-12-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.8
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.82
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,03,N Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.02
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.41
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,02,N Current (RMS),A,18.1
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.59
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.09
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.83
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.52
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
731018,GREENACRES - SHELFIELD,2022-12-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.36
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.37
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.14
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.57
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,02,N Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.56
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.09
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.29
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.97
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,01,N Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
731018,GREENACRES - SHELFIELD,2022-12-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,04,N Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.24
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,02,N Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.43
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.69
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.08
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.98
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,01,N Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
