Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.32
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
731018,GREENACRES - SHELFIELD,2022-12-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.4
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.35
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.79
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,02,N Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.85
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.89
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.82
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.93
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,01,N Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
731018,GREENACRES - SHELFIELD,2022-12-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.14
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,04,N Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.42
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.38
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.99
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,02,N Current (RMS),A,36.3
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.35
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.19
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.14
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.54
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,01,N Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.8
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
731018,GREENACRES - SHELFIELD,2022-12-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.43
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.3
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,03,N Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.67
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.7
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.89
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.51
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.78
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,01,N Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
731018,GREENACRES - SHELFIELD,2022-12-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,04,N Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.39
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.55
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.5
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.12
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.49
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,01,N Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
731018,GREENACRES - SHELFIELD,2022-12-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,04,N Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.71
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.66
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.27
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,02,N Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.42
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.37
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.23
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.82
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.95
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,01,N Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.66
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
731018,GREENACRES - SHELFIELD,2022-12-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,04,N Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.75
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.57
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.04
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.2
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.3
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.08
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.97
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,01,N Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.36
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
731018,GREENACRES - SHELFIELD,2022-12-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.93
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.51
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,03,N Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.73
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.36
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.41
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.64
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
731018,GREENACRES - SHELFIELD,2022-12-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.86
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,04,N Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.6
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.82
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.8
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.08
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.24
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.39
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.14
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.85
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,01,N Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
731018,GREENACRES - SHELFIELD,2022-12-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,04,N Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.23
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,03,N Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.36
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.2
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.82
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.76
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.65
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
