Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
731018,GREENACRES - SHELFIELD,2022-12-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.2
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.84
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.64
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,03,N Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.97
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.21
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.4
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.69
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.91
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,01,N Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
731018,GREENACRES - SHELFIELD,2022-12-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,04,N Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.4
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.93
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.69
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.84
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.15
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.02
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,01,N Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
731018,GREENACRES - SHELFIELD,2022-12-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,04,N Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.36
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.32
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.26
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.81
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.13
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.61
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.02
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
731018,GREENACRES - SHELFIELD,2022-12-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,04,N Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.61
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.64
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.98
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.73
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,02,N Current (RMS),A,24.5
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.02
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.55
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.14
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.36
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,01,N Current (RMS),A,23.1
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
731018,GREENACRES - SHELFIELD,2022-12-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.27
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,04,N Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.11
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,03,N Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.31
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.15
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.52
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.24
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.81
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,01,N Current (RMS),A,20.1
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.85
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
731018,GREENACRES - SHELFIELD,2022-12-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,04,N Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.73
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,02,N Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.25
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.52
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.95
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.01
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,01,N Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.26
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
731018,GREENACRES - SHELFIELD,2022-12-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,04,N Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,03,N Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,02,N Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.62
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.92
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.81
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.58
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,01,N Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
731018,GREENACRES - SHELFIELD,2022-12-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,04,N Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.46
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.29
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.6
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.66
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,01,N Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
731018,GREENACRES - SHELFIELD,2022-12-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,04,N Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.35
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.1
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.14
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.59
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.54
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
