Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,01,N Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
731018,GREENACRES - SHELFIELD,2022-12-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.39
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,04,N Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,03,N Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.15
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.93
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,02,N Current (RMS),A,32.1
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.97
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.77
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.15
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
731018,GREENACRES - SHELFIELD,2022-12-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.27
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,04,N Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.99
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.37
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,02,N Current (RMS),A,32.6
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.69
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.87
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.52
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.42
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,01,N Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.1
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
731018,GREENACRES - SHELFIELD,2022-12-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.88
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,04,N Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.14
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.7
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,03,N Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.62
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,02,N Current (RMS),A,30.9
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.64
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.82
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.22
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.99
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
731018,GREENACRES - SHELFIELD,2022-12-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,04,N Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.09
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.62
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.76
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.5
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,02,N Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.83
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.74
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.42
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.41
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,01,N Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
731018,GREENACRES - SHELFIELD,2022-12-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,04,N Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.9
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.26
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,03,N Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.95
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,02,N Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.42
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.02
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.37
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.85
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,01,N Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
731018,GREENACRES - SHELFIELD,2022-12-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,04,N Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.9
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,02,N Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.46
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.66
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.18
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.92
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,01,N Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
731018,GREENACRES - SHELFIELD,2022-12-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.54
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,04,N Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.75
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.59
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.29
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.63
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.32
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.74
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.84
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,01,N Current (RMS),A,29.1
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
731018,GREENACRES - SHELFIELD,2022-12-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.91
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,04,N Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.48
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.8
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.06
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,02,N Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.01
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.02
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.85
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.24
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,01,N Current (RMS),A,26.5
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.29
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
731018,GREENACRES - SHELFIELD,2022-12-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.01
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.9
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.32
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.14
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.08
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.32
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.06
