Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.3
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,01,N Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
731018,GREENACRES - SHELFIELD,2022-12-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.27
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,04,N Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.73
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,02,N Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.31
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.69
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.28
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.51
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,01,N Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
731018,GREENACRES - SHELFIELD,2022-12-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,04,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,02,N Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.88
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.85
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.56
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.31
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,01,N Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
731018,GREENACRES - SHELFIELD,2022-12-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.77
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.49
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,04,N Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.8
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,02,N Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.94
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.6
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.06
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.79
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,01,N Current (RMS),A,23.1
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
731018,GREENACRES - SHELFIELD,2022-12-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,04,N Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.9
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.96
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.92
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.94
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.25
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
731018,GREENACRES - SHELFIELD,2022-12-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.5
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,04,N Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,03,N Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.29
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,02,N Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.78
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.47
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.85
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.08
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,01,N Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
731018,GREENACRES - SHELFIELD,2022-12-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.38
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,04,N Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,03,N Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.98
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.51
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.85
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.31
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-6.23
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,01,N Current (RMS),A,31.9
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
731018,GREENACRES - SHELFIELD,2022-12-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.22
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.82
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,04,N Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,02,N Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.68
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.04
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.6
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.13
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,01,N Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
731018,GREENACRES - SHELFIELD,2022-12-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.31
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.76
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,04,N Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.39
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.83
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.77
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.54
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.1
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,01,N Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
731018,GREENACRES - SHELFIELD,2022-12-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,04,N Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.84
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.38
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,02,N Current (RMS),A,25.7
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.12
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.94
