Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.85
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.51
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
731018,GREENACRES - SHELFIELD,2022-12-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,04,N Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.83
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.32
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,03,N Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.27
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,02,N Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.81
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.27
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.94
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,01,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
731018,GREENACRES - SHELFIELD,2022-12-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.93
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.21
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,04,N Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.84
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.86
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.58
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.65
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.83
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.41
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.48
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,01,N Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
731018,GREENACRES - SHELFIELD,2022-12-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.87
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.65
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,04,N Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.73
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.52
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,02,N Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.26
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.66
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.32
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.84
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,01,N Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
731018,GREENACRES - SHELFIELD,2022-12-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.06
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.22
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,04,N Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.95
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.98
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,03,N Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.75
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,02,N Current (RMS),A,55.1
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.1
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.83
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.82
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.27
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,01,N Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.04
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
731018,GREENACRES - SHELFIELD,2022-12-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.74
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.52
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,04,N Current (RMS),A,4.1
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.54
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.72
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.23
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.82
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.96
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.4
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,01,N Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
731018,GREENACRES - SHELFIELD,2022-12-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,04,N Current (RMS),A,4.2
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,02,N Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.97
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.44
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.4
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.75
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
731018,GREENACRES - SHELFIELD,2022-12-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.67
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.76
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,04,N Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.65
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.66
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.75
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.2
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,01,N Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
731018,GREENACRES - SHELFIELD,2022-12-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,04,N Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.11
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.98
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.69
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.97
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,01,N Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
731018,GREENACRES - SHELFIELD,2022-12-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
