Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.02
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.67
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.69
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.47
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,01,N Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
731018,GREENACRES - SHELFIELD,2022-12-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.04
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,04,N Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.01
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,02,N Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.94
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.64
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.22
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,01,N Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
731018,GREENACRES - SHELFIELD,2022-12-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.92
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,04,N Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.72
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.86
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.71
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.03
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,01,N Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.2
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
731018,GREENACRES - SHELFIELD,2022-12-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,04,N Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.62
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,03,N Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.26
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.15
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.08
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,01,N Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
731018,GREENACRES - SHELFIELD,2022-12-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,04,N Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.35
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.2
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,03,N Current (RMS),A,27.7
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.21
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.55
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.86
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.4
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.29
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.61
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,01,N Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
731018,GREENACRES - SHELFIELD,2022-12-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.55
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,04,N Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.26
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.81
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,03,N Current (RMS),A,28.4
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,02,N Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.81
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.88
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.09
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.54
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.58
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,01,N Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
731018,GREENACRES - SHELFIELD,2022-12-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,04,N Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.06
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,03,N Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.83
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,02,N Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.1
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.69
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.27
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,-6.08
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,01,N Current (RMS),A,29.1
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
731018,GREENACRES - SHELFIELD,2022-12-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.86
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.45
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,04,N Current (RMS),A,25.7
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.96
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.56
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.7
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.66
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,02,N Current (RMS),A,33.6
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.5
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.05
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.51
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.11
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,-6.06
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,01,N Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.02
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
731018,GREENACRES - SHELFIELD,2022-12-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.78
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,04,N Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,03,N Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.41
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.37
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,02,N Current (RMS),A,24.7
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.23
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.21
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.94
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.65
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,01,N Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
731018,GREENACRES - SHELFIELD,2022-12-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.35
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,03,N Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.65
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,02,N Current (RMS),A,19.7
