Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.02
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.91
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.56
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.4
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
731018,GREENACRES - SHELFIELD,2022-12-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,04,N Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.82
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.11
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.5
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.46
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.74
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.82
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,-6.17
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,01,N Current (RMS),A,32.9
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
731018,GREENACRES - SHELFIELD,2022-12-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,04,N Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.2
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,02,N Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.05
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.05
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.92
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.2
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,01,N Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
731018,GREENACRES - SHELFIELD,2022-12-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,04,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.76
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.19
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.46
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.11
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.39
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.88
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.35
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.9
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,01,N Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
731018,GREENACRES - SHELFIELD,2022-12-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,04,N Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.83
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.55
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.6
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.17
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.49
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,01,N Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
731018,GREENACRES - SHELFIELD,2022-12-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.85
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,04,N Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,03,N Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.14
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.1
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.35
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.97
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.61
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
731018,GREENACRES - SHELFIELD,2022-12-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.36
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,04,N Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.93
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.76
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.09
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,01,N Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
731018,GREENACRES - SHELFIELD,2022-12-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,04,N Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,03,N Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.33
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.27
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,02,N Current (RMS),A,20.1
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.64
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.51
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.89
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,01,N Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
731018,GREENACRES - SHELFIELD,2022-12-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.73
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,04,N Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,03,N Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.2
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.48
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.55
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,01,N Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
731018,GREENACRES - SHELFIELD,2022-12-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.24
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,04,N Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
