Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,02,N Current (RMS),A,20.1
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.16
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.78
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.78
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,01,N Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
731018,GREENACRES - SHELFIELD,2022-12-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.77
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,04,N Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.55
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.51
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.4
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.96
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,01,N Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
731018,GREENACRES - SHELFIELD,2022-12-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.36
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,04,N Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,03,N Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,02,N Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.49
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.37
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.14
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,01,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
731018,GREENACRES - SHELFIELD,2022-12-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,04,N Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,03,N Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,02,N Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.51
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.36
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.46
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,01,N Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
731018,GREENACRES - SHELFIELD,2022-12-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.77
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,04,N Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.73
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.83
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,02,N Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.45
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.3
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.28
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,01,N Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.7
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
731018,GREENACRES - SHELFIELD,2022-12-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.11
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,04,N Current (RMS),A,2.9
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,03,N Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,02,N Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.51
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.46
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.87
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,01,N Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
731018,GREENACRES - SHELFIELD,2022-12-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.02
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,04,N Current (RMS),A,4.1
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,02,N Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.57
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.71
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.54
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,01,N Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
731018,GREENACRES - SHELFIELD,2022-12-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.05
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,04,N Current (RMS),A,2.6
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,03,N Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,02,N Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.59
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.74
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.84
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,01,N Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
731018,GREENACRES - SHELFIELD,2022-12-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,04,N Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,03,N Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,02,N Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.47
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.63
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.27
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,01,N Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.9
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
731018,GREENACRES - SHELFIELD,2022-12-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.66
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
