Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.43
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.48
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.57
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,01,N Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
731018,GREENACRES - SHELFIELD,2022-12-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.24
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,04,N Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,02,N Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.43
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.46
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.85
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
731018,GREENACRES - SHELFIELD,2022-12-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.26
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,04,N Current (RMS),A,3.1
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.58
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.34
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,01,N Current (RMS),A,4.9
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.39
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
731018,GREENACRES - SHELFIELD,2022-12-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.09
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,04,N Current (RMS),A,2.9
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,03,N Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.47
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.59
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,01,N Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
731018,GREENACRES - SHELFIELD,2022-12-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.11
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.15
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,04,N Current (RMS),A,2.8
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.57
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.38
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.68
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,01,N Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.68
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
731018,GREENACRES - SHELFIELD,2022-12-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.11
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,04,N Current (RMS),A,3.1
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,03,N Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.59
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.37
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.34
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,01,N Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
731018,GREENACRES - SHELFIELD,2022-12-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,04,N Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,03,N Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,02,N Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.69
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.48
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.69
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,01,N Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.62
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
731018,GREENACRES - SHELFIELD,2022-12-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,04,N Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,03,N Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,02,N Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.59
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.43
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.6
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,01,N Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.34
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
731018,GREENACRES - SHELFIELD,2022-12-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,04,N Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,03,N Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,02,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.61
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.44
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,01,N Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.13
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
731018,GREENACRES - SHELFIELD,2022-12-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.09
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,04,N Current (RMS),A,3.3
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,03,N Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
