Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,02,N Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.57
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.54
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.81
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,01,N Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.79
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
731018,GREENACRES - SHELFIELD,2022-12-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.89
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.66
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,04,N Current (RMS),A,2.8
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.52
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.43
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.46
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,01,N Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
731018,GREENACRES - SHELFIELD,2022-12-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.26
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.05
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.77
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,04,N Current (RMS),A,2.9
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,03,N Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,02,N Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.46
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.31
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.41
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,01,N Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
731018,GREENACRES - SHELFIELD,2022-12-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,04,N Current (RMS),A,3.0
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,03,N Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.51
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.35
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.84
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,01,N Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.06
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
731018,GREENACRES - SHELFIELD,2022-12-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.29
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,04,N Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,03,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.95
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,02,N Current (RMS),A,25.0
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.51
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.31
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.44
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,01,N Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.7
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
731018,GREENACRES - SHELFIELD,2022-12-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.23
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,04,N Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.8
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,03,N Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,02,N Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.62
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.62
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,01,N Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.55
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
731018,GREENACRES - SHELFIELD,2022-12-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,04,N Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.8
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.57
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.64
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.15
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,01,N Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
731018,GREENACRES - SHELFIELD,2022-12-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,04,N Current (RMS),A,2.9
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,03,N Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,02,N Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.57
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.57
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.45
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,01,N Current (RMS),A,5.4
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.93
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
731018,GREENACRES - SHELFIELD,2022-12-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.23
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.2
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,04,N Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,03,N Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.62
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.62
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,01,N Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
731018,GREENACRES - SHELFIELD,2022-12-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.14
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,04,N Current (RMS),A,3.0
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
