Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,02,N Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.62
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.75
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.82
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,01,N Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
731018,GREENACRES - SHELFIELD,2022-12-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.11
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.29
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.73
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,04,N Current (RMS),A,3.2
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.61
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.63
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.3
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,01,N Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.47
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
731018,GREENACRES - SHELFIELD,2022-12-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.14
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.18
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,04,N Current (RMS),A,3.3
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,03,N Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.72
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.71
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.69
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,01,N Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
731018,GREENACRES - SHELFIELD,2022-12-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,04,N Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,03,N Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.67
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.48
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.95
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,01,N Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
731018,GREENACRES - SHELFIELD,2022-12-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,04,N Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.62
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.34
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.51
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,01,N Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
731018,GREENACRES - SHELFIELD,2022-12-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.05
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,04,N Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.76
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.82
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.49
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.68
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,01,N Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
731018,GREENACRES - SHELFIELD,2022-12-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,04,N Current (RMS),A,2.7
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.8
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,02,N Current (RMS),A,24.7
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.01
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.54
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.73
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,01,N Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
731018,GREENACRES - SHELFIELD,2022-12-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.98
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,04,N Current (RMS),A,2.8
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,03,N Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,02,N Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.06
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.81
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.63
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,01,N Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
731018,GREENACRES - SHELFIELD,2022-12-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.99
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.72
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,04,N Current (RMS),A,2.9
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.48
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,02,N Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.13
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.84
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.84
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,01,N Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
731018,GREENACRES - SHELFIELD,2022-12-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.71
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,04,N Current (RMS),A,3.5
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.46
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,03,N Current (RMS),A,29.0
