Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.91
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,02,N Current (RMS),A,24.7
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.2
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.71
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.81
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,01,N Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
731018,GREENACRES - SHELFIELD,2022-12-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,04,N Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.27
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.88
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.68
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.46
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,01,N Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
731018,GREENACRES - SHELFIELD,2022-12-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.91
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,04,N Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,03,N Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.88
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.65
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.43
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,01,N Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
731018,GREENACRES - SHELFIELD,2022-12-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,04,N Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,03,N Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,02,N Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.84
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.54
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.8
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,01,N Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
731018,GREENACRES - SHELFIELD,2022-12-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,04,N Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.8
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,02,N Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.92
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.54
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.73
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.61
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,01,N Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
731018,GREENACRES - SHELFIELD,2022-12-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,04,N Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.96
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.56
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.67
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,01,N Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.96
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
731018,GREENACRES - SHELFIELD,2022-12-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.1
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,04,N Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.03
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.29
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.26
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.85
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.15
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,01,N Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
731018,GREENACRES - SHELFIELD,2022-12-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,04,N Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.19
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.37
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.31
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,02,N Current (RMS),A,24.7
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.36
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.01
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.19
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,01,N Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
731018,GREENACRES - SHELFIELD,2022-12-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,04,N Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.96
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.39
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.14
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,02,N Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.95
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.42
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.04
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,01,N Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
731018,GREENACRES - SHELFIELD,2022-12-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,04,N Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.63
