Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.85
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.06
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,01,N Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
731018,GREENACRES - SHELFIELD,2022-12-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,04,N Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.72
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.21
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.37
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,01,N Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
731018,GREENACRES - SHELFIELD,2022-12-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,04,N Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,03,N Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.88
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.91
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.82
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.09
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.23
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.17
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,01,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.69
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.49
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
731018,GREENACRES - SHELFIELD,2022-12-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,04,N Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.59
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,02,N Current (RMS),A,29.2
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.86
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.11
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.45
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,01,N Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.56
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
731018,GREENACRES - SHELFIELD,2022-12-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.02
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.39
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,02,N Current (RMS),A,38.7
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.97
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.58
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.35
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.24
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,01,N Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.77
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.26
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
731018,GREENACRES - SHELFIELD,2022-12-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.54
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.72
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,02,N Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.3
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.58
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.2
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,01,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
731018,GREENACRES - SHELFIELD,2022-12-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,04,N Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.59
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,03,N Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.25
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.09
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.82
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.36
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.45
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
731018,GREENACRES - SHELFIELD,2022-12-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,04,N Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.24
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.87
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,03,N Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.18
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,02,N Current (RMS),A,33.8
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.91
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.73
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.5
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.16
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.63
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
731018,GREENACRES - SHELFIELD,2022-12-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.76
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,04,N Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.73
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,03,N Current (RMS),A,31.4
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.6
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.06
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.44
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,02,N Current (RMS),A,43.2
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.2
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.86
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.43
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.16
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.9
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,01,N Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.02
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
731018,GREENACRES - SHELFIELD,2022-12-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.47
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,04,N Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
