Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.96
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,03,N Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.92
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.84
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,02,N Current (RMS),A,42.0
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.9
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.13
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.95
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.29
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.46
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,01,N Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.81
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
731018,GREENACRES - SHELFIELD,2022-12-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.41
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,04,N Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.84
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.39
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.18
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.05
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.48
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.67
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,01,N Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
731018,GREENACRES - SHELFIELD,2022-12-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,04,N Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.95
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.83
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.15
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.58
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.77
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.52
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.0
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
731018,GREENACRES - SHELFIELD,2022-12-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,04,N Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.06
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.69
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,03,N Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.05
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.04
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.05
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.26
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.69
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.84
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.61
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,01,N Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
731018,GREENACRES - SHELFIELD,2022-12-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,04,N Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.32
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.11
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.62
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.79
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.54
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.76
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.78
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.04
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.07
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,01,N Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
731018,GREENACRES - SHELFIELD,2022-12-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,04,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.86
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,03,N Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.94
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.34
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.67
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.2
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.64
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.41
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,01,N Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.05
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
731018,GREENACRES - SHELFIELD,2022-12-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,04,N Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.62
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,03,N Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.15
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,02,N Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.46
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.2
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.06
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.69
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,01,N Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.36
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
731018,GREENACRES - SHELFIELD,2022-12-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.92
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,04,N Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.71
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.11
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.67
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.71
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,02,N Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.49
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.03
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.55
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.05
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,01,N Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.72
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
731018,GREENACRES - SHELFIELD,2022-12-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,04,N Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.06
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.74
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.51
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.57
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.49
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.21
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,01,N Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.28
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
731018,GREENACRES - SHELFIELD,2022-12-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,04,N Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
