Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.47
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,03,N Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.34
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.54
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,02,N Current (RMS),A,29.2
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.55
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.01
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.29
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.68
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.13
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.8
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
731018,GREENACRES - SHELFIELD,2022-12-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.47
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.7
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.49
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.82
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,02,N Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.06
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.02
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.57
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.24
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,01,N Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.75
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
731018,GREENACRES - SHELFIELD,2022-12-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,04,N Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.04
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.3
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.67
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.49
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.93
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.64
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.0
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.67
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.24
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
731018,GREENACRES - SHELFIELD,2022-12-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,04,N Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.96
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.21
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.37
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.28
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,02,N Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.15
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.46
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.33
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.79
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.54
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,01,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.06
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
731018,GREENACRES - SHELFIELD,2022-12-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,04,N Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.15
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.05
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.17
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.02
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,02,N Current (RMS),A,31.0
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.1
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.66
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.27
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.29
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.55
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.99
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,01,N Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.26
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.17
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
731018,GREENACRES - SHELFIELD,2022-12-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,04,N Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.01
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.98
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.8
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.05
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.81
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,02,N Current (RMS),A,50.4
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,112.3
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.53
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.84
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.28
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.53
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.45
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,01,N Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.64
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
731018,GREENACRES - SHELFIELD,2022-12-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.42
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,04,N Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.37
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.52
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,03,N Current (RMS),A,22.7
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.67
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.01
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.95
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,02,N Current (RMS),A,36.1
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,104.2
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.91
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.18
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.02
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.76
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,-6.28
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,01,N Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.5
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
731018,GREENACRES - SHELFIELD,2022-12-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.57
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,04,N Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.7
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.89
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,03,N Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.88
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.45
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.2
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,02,N Current (RMS),A,35.2
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,101.9
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.79
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.83
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.03
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.0
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,-7.71
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.17
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,01,N Current (RMS),A,36.5
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.15
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.48
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
731018,GREENACRES - SHELFIELD,2022-12-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.45
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,04,N Current (RMS),A,32.8
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.04
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.07
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,03,N Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.54
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.2
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.86
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.1
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.45
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.76
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.01
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,-6.36
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,01,N Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.02
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.44
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
731018,GREENACRES - SHELFIELD,2022-12-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.18
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.75
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
