Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,04,N Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.61
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,03,N Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.1
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.74
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.95
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,02,N Current (RMS),A,32.8
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.1
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.0
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.52
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.34
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.27
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.9
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,-6.77
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,01,N Current (RMS),A,30.5
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.95
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.33
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.1
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
731018,GREENACRES - SHELFIELD,2022-12-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.85
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,04,N Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.73
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.59
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.37
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.47
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.43
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.18
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.8
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.47
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.14
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.58
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.31
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,-7.4
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.31
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,01,N Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.1
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.45
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
731018,GREENACRES - SHELFIELD,2022-12-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.18
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.6
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.13
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.25
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,02,N Current (RMS),A,32.3
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.4
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.7
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.34
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-16.31
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.22
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,-10.3
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,01,N Current (RMS),A,43.8
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.4
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.86
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.35
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
731018,GREENACRES - SHELFIELD,2022-12-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.78
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,04,N Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.62
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.23
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,03,N Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.77
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.7
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.02
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,02,N Current (RMS),A,33.0
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.3
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.7
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-16.19
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.11
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,-9.91
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,01,N Current (RMS),A,43.1
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.47
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
731018,GREENACRES - SHELFIELD,2022-12-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.89
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.23
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,04,N Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.46
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.65
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.47
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.3
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.77
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,02,N Current (RMS),A,34.2
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.1
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.42
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.9
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.06
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,-6.24
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,01,N Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.7
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.79
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
731018,GREENACRES - SHELFIELD,2022-12-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,04,N Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.19
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.57
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.45
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.17
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.15
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.01
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,02,N Current (RMS),A,27.7
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.5
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.87
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.87
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.86
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.46
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.11
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,01,N Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.57
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.77
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.07
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
731018,GREENACRES - SHELFIELD,2022-12-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.89
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.13
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,04,N Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.27
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.99
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.6
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.87
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.77
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,02,N Current (RMS),A,29.2
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.1
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.67
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.74
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.36
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.8
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,01,N Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.62
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.19
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.87
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
731018,GREENACRES - SHELFIELD,2022-12-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.12
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,04,N Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.35
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.14
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.35
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.6
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.48
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,02,N Current (RMS),A,31.9
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.4
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.94
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.29
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.15
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.02
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.04
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,01,N Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.42
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.74
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
731018,GREENACRES - SHELFIELD,2022-12-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.35
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,04,N Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.22
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.73
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.76
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.04
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,02,N Current (RMS),A,35.1
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.8
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.91
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.17
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.92
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.48
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.53
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.36
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,01,N Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.31
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.61
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.93
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
731018,GREENACRES - SHELFIELD,2022-12-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
