Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.91
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,04,N Current (RMS),A,24.5
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.23
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.17
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.16
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,03,N Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.81
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,02,N Current (RMS),A,38.9
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.4
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.99
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.93
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.43
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.12
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,01,N Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.76
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
731018,GREENACRES - SHELFIELD,2022-12-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.51
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.99
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.12
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.25
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,03,N Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.8
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,02,N Current (RMS),A,33.0
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.2
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.25
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.32
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.47
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.58
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,01,N Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.98
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
731018,GREENACRES - SHELFIELD,2022-12-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,04,N Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.31
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.85
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.7
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,02,N Current (RMS),A,35.3
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.62
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.87
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.86
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.1
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,01,N Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
731018,GREENACRES - SHELFIELD,2022-12-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,04,N Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.24
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.58
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,02,N Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.79
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.51
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.94
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.78
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,01,N Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.58
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
731018,GREENACRES - SHELFIELD,2022-12-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.88
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.01
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,02,N Current (RMS),A,33.2
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.3
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.81
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.9
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.29
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,01,N Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
731018,GREENACRES - SHELFIELD,2022-12-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.41
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,04,N Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,02,N Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.14
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.63
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.88
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.98
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.03
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
731018,GREENACRES - SHELFIELD,2022-12-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.71
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.38
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.11
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,04,N Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.63
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,03,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.79
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.6
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.11
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.27
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.68
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,01,N Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
731018,GREENACRES - SHELFIELD,2022-12-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.15
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.58
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.87
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,01,N Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
731018,GREENACRES - SHELFIELD,2022-12-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.83
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.1
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.83
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,03,N Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.29
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.55
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.92
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.31
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.88
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,01,N Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
731018,GREENACRES - SHELFIELD,2022-12-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
