Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,04,N Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.91
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.13
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.55
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,02,N Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.01
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.66
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.83
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,01,N Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
731018,GREENACRES - SHELFIELD,2022-12-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,04,N Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.31
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.14
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.64
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.73
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.44
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.82
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,01,N Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
731018,GREENACRES - SHELFIELD,2022-12-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.25
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,04,N Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.23
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.03
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.64
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.42
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.96
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.26
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.71
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.96
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,01,N Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
731018,GREENACRES - SHELFIELD,2022-12-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,04,N Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.29
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.26
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.53
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.32
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.34
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,01,N Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
731018,GREENACRES - SHELFIELD,2022-12-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.81
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.06
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.58
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.78
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,01,N Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
731018,GREENACRES - SHELFIELD,2022-12-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.5
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,04,N Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.04
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,02,N Current (RMS),A,28.7
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.6
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.39
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.72
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
731018,GREENACRES - SHELFIELD,2022-12-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,04,N Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.62
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.05
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,02,N Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.92
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.12
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.16
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.03
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,01,N Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
731018,GREENACRES - SHELFIELD,2022-12-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,04,N Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.22
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,02,N Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.17
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.27
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.54
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,01,N Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
731018,GREENACRES - SHELFIELD,2022-12-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,04,N Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.75
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.33
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.95
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.95
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,01,N Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
