Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.45
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,04,N Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,03,N Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.84
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.65
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.53
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.99
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.84
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
731018,GREENACRES - SHELFIELD,2022-12-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,04,N Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.24
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.81
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,02,N Current (RMS),A,32.7
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.63
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.92
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.35
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.02
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,01,N Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
731018,GREENACRES - SHELFIELD,2022-12-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,04,N Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,03,N Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.01
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.69
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,02,N Current (RMS),A,34.1
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.67
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.18
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.72
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.87
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,01,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
731018,GREENACRES - SHELFIELD,2022-12-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.89
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,04,N Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.43
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.03
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,02,N Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.76
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.21
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.78
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.81
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,01,N Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
731018,GREENACRES - SHELFIELD,2022-12-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,04,N Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.37
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.46
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,02,N Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.98
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.8
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.5
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.52
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,01,N Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
731018,GREENACRES - SHELFIELD,2022-12-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.1
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,04,N Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.48
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.58
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.57
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,02,N Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.08
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.41
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.6
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.31
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,01,N Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
731018,GREENACRES - SHELFIELD,2022-12-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,04,N Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.42
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.09
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.42
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,02,N Current (RMS),A,29.5
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.38
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.32
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.9
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.81
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
731018,GREENACRES - SHELFIELD,2022-12-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,04,N Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.02
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,03,N Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.93
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.01
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.87
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.66
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.21
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
731018,GREENACRES - SHELFIELD,2022-12-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,04,N Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.09
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.51
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,03,N Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.26
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.06
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.29
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.25
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,01,N Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
