Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
731018,GREENACRES - SHELFIELD,2022-12-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,04,N Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.31
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.82
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.23
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.69
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.55
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,02,N Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.66
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.29
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.83
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.14
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,01,N Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
731018,GREENACRES - SHELFIELD,2022-12-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,04,N Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.12
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.29
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,03,N Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.82
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.29
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,02,N Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.67
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.97
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.56
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.75
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,01,N Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
731018,GREENACRES - SHELFIELD,2022-12-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.17
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,04,N Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.73
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,02,N Current (RMS),A,34.0
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.41
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.63
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.62
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.54
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,01,N Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
731018,GREENACRES - SHELFIELD,2022-12-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,04,N Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,03,N Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.31
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,02,N Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.51
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.17
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.13
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.15
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,01,N Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.94
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
731018,GREENACRES - SHELFIELD,2022-12-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.28
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,04,N Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.41
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.94
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.57
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.19
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.6
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
731018,GREENACRES - SHELFIELD,2022-12-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,04,N Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.84
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.59
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.78
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,02,N Current (RMS),A,37.2
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.03
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.37
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.34
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.54
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
731018,GREENACRES - SHELFIELD,2022-12-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,04,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.4
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,02,N Current (RMS),A,33.9
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.94
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.26
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.22
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,01,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
731018,GREENACRES - SHELFIELD,2022-12-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,04,N Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.48
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.34
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.04
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.22
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.69
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,01,N Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
731018,GREENACRES - SHELFIELD,2022-12-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,04,N Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.97
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.97
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,02,N Current (RMS),A,39.2
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.6
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.43
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.32
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.79
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.9
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,01,N Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.82
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
