Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.92
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
731018,GREENACRES - SHELFIELD,2022-12-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.65
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,04,N Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.82
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,02,N Current (RMS),A,26.5
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.01
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.55
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.59
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.71
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,01,N Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
731018,GREENACRES - SHELFIELD,2022-12-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,04,N Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.6
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.63
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,03,N Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,02,N Current (RMS),A,22.7
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.91
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.55
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.71
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.6
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,01,N Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.99
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
731018,GREENACRES - SHELFIELD,2022-12-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,04,N Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.48
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.6
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.17
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.78
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.28
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,01,N Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
731018,GREENACRES - SHELFIELD,2022-12-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,04,N Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.89
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,03,N Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.01
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.6
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.88
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.47
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,01,N Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
731018,GREENACRES - SHELFIELD,2022-12-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,04,N Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.58
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.88
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.14
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,02,N Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.27
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.08
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.63
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.31
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,01,N Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
731018,GREENACRES - SHELFIELD,2022-12-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.61
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,04,N Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,03,N Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,02,N Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.52
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.08
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.12
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.75
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
731018,GREENACRES - SHELFIELD,2022-12-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,04,N Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,03,N Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.56
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.85
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.2
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.74
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.2
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,01,N Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
731018,GREENACRES - SHELFIELD,2022-12-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.5
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,04,N Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.87
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.35
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,02,N Current (RMS),A,30.9
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.3
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.33
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.59
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.35
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,01,N Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.31
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
731018,GREENACRES - SHELFIELD,2022-12-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,04,N Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.98
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.21
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.77
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.15
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.32
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.42
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.6
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
