Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
731018,GREENACRES - SHELFIELD,2022-12-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,04,N Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.96
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.07
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,03,N Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.82
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.6
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.73
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.72
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.22
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,01,N Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
731018,GREENACRES - SHELFIELD,2022-12-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,04,N Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.88
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.72
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.86
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.73
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.85
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,01,N Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
731018,GREENACRES - SHELFIELD,2022-12-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.01
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,02,N Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.94
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.12
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.65
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.31
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,01,N Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
731018,GREENACRES - SHELFIELD,2022-12-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,04,N Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.6
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,03,N Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.39
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.26
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.93
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.12
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.12
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,01,N Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.46
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
731018,GREENACRES - SHELFIELD,2022-12-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,03,N Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.94
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,02,N Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.56
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.61
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.73
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,01,N Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
731018,GREENACRES - SHELFIELD,2022-12-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,04,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.13
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,03,N Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.91
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,02,N Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.33
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.54
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.69
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,01,N Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
731018,GREENACRES - SHELFIELD,2022-12-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,04,N Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,02,N Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.11
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.34
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.71
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.14
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,01,N Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.44
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
731018,GREENACRES - SHELFIELD,2022-12-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.52
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.41
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.49
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.01
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.15
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.29
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,01,N Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
731018,GREENACRES - SHELFIELD,2022-12-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.04
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.2
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.58
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.78
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.05
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,01,N Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
