Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
731018,GREENACRES - SHELFIELD,2022-12-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,04,N Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.95
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.32
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.35
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.39
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,01,N Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
731018,GREENACRES - SHELFIELD,2022-12-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.92
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.95
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.55
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.43
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.35
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,01,N Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.78
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.84
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
731018,GREENACRES - SHELFIELD,2022-12-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.92
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.24
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.66
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.22
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.94
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.45
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.6
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,01,N Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
731018,GREENACRES - SHELFIELD,2022-12-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.7
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,04,N Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,03,N Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.98
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.63
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.38
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.71
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.28
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,01,N Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
731018,GREENACRES - SHELFIELD,2022-12-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,04,N Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.65
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.05
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.98
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,02,N Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.91
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.04
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.3
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.59
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
731018,GREENACRES - SHELFIELD,2022-12-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,04,N Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.33
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.8
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.99
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.61
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,01,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
731018,GREENACRES - SHELFIELD,2022-12-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,04,N Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.29
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,02,N Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.84
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.5
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.34
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.15
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,01,N Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
731018,GREENACRES - SHELFIELD,2022-12-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,04,N Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.73
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.14
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.7
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.38
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,02,N Current (RMS),A,30.8
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.91
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.31
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.11
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,01,N Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
731018,GREENACRES - SHELFIELD,2022-12-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,04,N Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.69
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.47
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.02
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.67
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,01,N Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
