Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
731018,GREENACRES - SHELFIELD,2022-12-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,04,N Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.72
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.16
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.52
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.78
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,01,N Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
731018,GREENACRES - SHELFIELD,2022-12-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.17
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,04,N Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.57
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.51
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.27
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,01,N Current (RMS),A,4.4
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
731018,GREENACRES - SHELFIELD,2022-12-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,04,N Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.58
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.48
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.61
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,01,N Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
731018,GREENACRES - SHELFIELD,2022-12-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.77
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,04,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.78
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.5
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.74
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,01,N Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.9
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
731018,GREENACRES - SHELFIELD,2022-12-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,04,N Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,03,N Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,02,N Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.69
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.42
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.43
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,01,N Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
731018,GREENACRES - SHELFIELD,2022-12-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.36
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,04,N Current (RMS),A,3.1
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,02,N Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.47
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.35
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.89
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,01,N Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
731018,GREENACRES - SHELFIELD,2022-12-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.25
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,04,N Current (RMS),A,2.9
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.64
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.45
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.45
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.74
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,01,N Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
731018,GREENACRES - SHELFIELD,2022-12-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.26
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.17
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,04,N Current (RMS),A,3.2
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.91
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,02,N Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.52
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.58
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.51
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,01,N Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.93
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
731018,GREENACRES - SHELFIELD,2022-12-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,04,N Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,03,N Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.89
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,02,N Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.45
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.62
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.93
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,01,N Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
