Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
731018,GREENACRES - SHELFIELD,2022-12-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,04,N Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,03,N Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.5
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.65
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.47
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,01,N Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
731018,GREENACRES - SHELFIELD,2022-12-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,04,N Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,03,N Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,02,N Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.38
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.4
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,01,N Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.26
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
731018,GREENACRES - SHELFIELD,2022-12-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.32
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.27
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,04,N Current (RMS),A,4.5
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,03,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,02,N Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.58
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.5
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.83
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,01,N Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.95
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
731018,GREENACRES - SHELFIELD,2022-12-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.18
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,04,N Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,03,N Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,02,N Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.5
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.51
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,01,N Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.74
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
731018,GREENACRES - SHELFIELD,2022-12-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,04,N Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,03,N Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,02,N Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.43
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.24
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.43
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,01,N Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.02
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
731018,GREENACRES - SHELFIELD,2022-12-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,04,N Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.49
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.31
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.72
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,01,N Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
731018,GREENACRES - SHELFIELD,2022-12-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,04,N Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,02,N Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.51
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.31
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.37
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,01,N Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
731018,GREENACRES - SHELFIELD,2022-12-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,04,N Current (RMS),A,5.2
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,03,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.5
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.34
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.51
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,01,N Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
731018,GREENACRES - SHELFIELD,2022-12-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.25
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,04,N Current (RMS),A,2.8
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,03,N Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,02,N Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.59
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.71
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.72
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,01,N Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
