Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.59
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
731018,GREENACRES - SHELFIELD,2022-12-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.08
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,04,N Current (RMS),A,3.1
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,03,N Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.55
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.53
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.24
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,01,N Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
731018,GREENACRES - SHELFIELD,2022-12-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.23
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,04,N Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,03,N Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,02,N Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.52
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.46
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.55
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,01,N Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
731018,GREENACRES - SHELFIELD,2022-12-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.11
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,04,N Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,03,N Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,02,N Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.65
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.48
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.79
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,01,N Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.95
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
731018,GREENACRES - SHELFIELD,2022-12-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,04,N Current (RMS),A,4.9
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,03,N Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,02,N Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.72
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.47
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.28
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,01,N Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
731018,GREENACRES - SHELFIELD,2022-12-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,04,N Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,03,N Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,02,N Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.66
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.51
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.75
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,01,N Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
731018,GREENACRES - SHELFIELD,2022-12-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,04,N Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.92
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,02,N Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.6
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.42
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.8
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,01,N Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.94
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
731018,GREENACRES - SHELFIELD,2022-12-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.66
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,04,N Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,03,N Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.33
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,02,N Current (RMS),A,22.7
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.62
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.58
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.41
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,01,N Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.92
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
731018,GREENACRES - SHELFIELD,2022-12-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,04,N Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,03,N Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,02,N Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.6
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.56
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.54
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,01,N Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.17
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
731018,GREENACRES - SHELFIELD,2022-12-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.05
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,04,N Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,03,N Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.87
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.57
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.6
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.66
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,01,N Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
