Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
731018,GREENACRES - SHELFIELD,2022-12-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.26
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,04,N Current (RMS),A,4.3
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,03,N Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.38
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,02,N Current (RMS),A,34.0
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.79
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.62
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.34
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,01,N Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.75
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
731018,GREENACRES - SHELFIELD,2022-12-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.17
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,04,N Current (RMS),A,3.5
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,03,N Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.48
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,02,N Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.72
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.68
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.61
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,01,N Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.05
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
731018,GREENACRES - SHELFIELD,2022-12-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.36
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,04,N Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,03,N Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,02,N Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.73
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.63
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.84
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,01,N Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.05
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
731018,GREENACRES - SHELFIELD,2022-12-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.85
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,04,N Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.92
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.68
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.59
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.47
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,01,N Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
731018,GREENACRES - SHELFIELD,2022-12-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.24
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,04,N Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,03,N Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.74
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.45
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.78
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,01,N Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.49
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
731018,GREENACRES - SHELFIELD,2022-12-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,04,N Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,03,N Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.41
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,02,N Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.76
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.52
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.55
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,01,N Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
731018,GREENACRES - SHELFIELD,2022-12-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,04,N Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,03,N Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.93
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,02,N Current (RMS),A,26.5
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.71
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.48
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.36
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,01,N Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
731018,GREENACRES - SHELFIELD,2022-12-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,04,N Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,03,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.32
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.79
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.67
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.84
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
731018,GREENACRES - SHELFIELD,2022-12-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.26
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.85
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,04,N Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.14
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.39
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.48
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.09
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.5
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,01,N Current (RMS),A,13.7
