Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
731018,GREENACRES - SHELFIELD,2022-12-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,04,N Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.63
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,02,N Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.97
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.73
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.56
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,01,N Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
731018,GREENACRES - SHELFIELD,2022-12-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,04,N Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.99
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,02,N Current (RMS),A,36.9
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.84
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.75
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.72
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
731018,GREENACRES - SHELFIELD,2022-12-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,04,N Current (RMS),A,3.1
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.58
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,02,N Current (RMS),A,33.9
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.82
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.7
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.86
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,01,N Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
731018,GREENACRES - SHELFIELD,2022-12-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,04,N Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.68
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,02,N Current (RMS),A,32.8
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.83
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.82
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.15
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,01,N Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
731018,GREENACRES - SHELFIELD,2022-12-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,04,N Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.07
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,02,N Current (RMS),A,34.6
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.93
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.91
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.84
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,01,N Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
731018,GREENACRES - SHELFIELD,2022-12-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.74
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,04,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.02
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,02,N Current (RMS),A,36.7
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.07
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.96
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.02
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,01,N Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
731018,GREENACRES - SHELFIELD,2022-12-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.58
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.26
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,04,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.88
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.91
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,02,N Current (RMS),A,39.3
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.9
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.41
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.03
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.27
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,01,N Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.6
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
731018,GREENACRES - SHELFIELD,2022-12-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.42
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,04,N Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.1
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,02,N Current (RMS),A,38.8
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.35
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.89
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.88
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,01,N Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.99
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
731018,GREENACRES - SHELFIELD,2022-12-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,04,N Current (RMS),A,5.2
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.11
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.44
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.06
