Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.29
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.34
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.31
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
731018,GREENACRES - SHELFIELD,2022-12-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,04,N Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.62
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.5
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,02,N Current (RMS),A,44.8
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.63
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.22
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.55
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,01,N Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
731018,GREENACRES - SHELFIELD,2022-12-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,04,N Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.07
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,02,N Current (RMS),A,46.8
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,91.0
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.75
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.31
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.25
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,01,N Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.54
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
731018,GREENACRES - SHELFIELD,2022-12-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.42
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,04,N Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.95
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.52
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,02,N Current (RMS),A,40.7
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.3
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.77
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.13
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.34
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.04
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,01,N Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.55
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
731018,GREENACRES - SHELFIELD,2022-12-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,04,N Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,03,N Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.75
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.82
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.87
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.5
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.06
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.48
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,01,N Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.51
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
731018,GREENACRES - SHELFIELD,2022-12-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,04,N Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.01
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.68
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.71
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.88
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.11
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.77
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.96
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,01,N Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
731018,GREENACRES - SHELFIELD,2022-12-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,04,N Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.74
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.59
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,02,N Current (RMS),A,35.9
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.19
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.2
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.88
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.07
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,01,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.85
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
731018,GREENACRES - SHELFIELD,2022-12-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,04,N Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.22
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,02,N Current (RMS),A,33.6
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.62
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.09
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.3
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.28
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,01,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.43
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
731018,GREENACRES - SHELFIELD,2022-12-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,04,N Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.84
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.67
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.05
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,02,N Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.62
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.01
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.65
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.31
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,01,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.76
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
731018,GREENACRES - SHELFIELD,2022-12-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.71
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,04,N Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.26
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.51
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.9
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,02,N Current (RMS),A,39.8
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.0
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.09
