Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.86
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.92
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.2
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.67
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
731018,GREENACRES - SHELFIELD,2022-12-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,04,N Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.95
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.02
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.07
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.3
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,02,N Current (RMS),A,36.4
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.0
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.42
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.13
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.8
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.47
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,01,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.71
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
731018,GREENACRES - SHELFIELD,2022-12-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.94
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,04,N Current (RMS),A,25.0
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.22
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.87
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.62
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.79
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.54
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.1
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.54
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.58
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.77
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.5
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,01,N Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.75
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.44
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
731018,GREENACRES - SHELFIELD,2022-12-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.36
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,04,N Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.95
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.89
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.66
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,02,N Current (RMS),A,39.5
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.1
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.43
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.5
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.66
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.47
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,01,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.26
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.29
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
731018,GREENACRES - SHELFIELD,2022-12-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,04,N Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.11
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.94
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.7
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.73
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.2
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,02,N Current (RMS),A,42.4
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.5
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.47
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.56
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.68
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.73
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,01,N Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.29
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.97
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
731018,GREENACRES - SHELFIELD,2022-12-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,04,N Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.59
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.18
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,03,N Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.4
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.41
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.71
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,02,N Current (RMS),A,36.4
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.7
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.71
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.82
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.92
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.01
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.81
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
731018,GREENACRES - SHELFIELD,2022-12-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.71
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,04,N Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.6
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,03,N Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.88
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,02,N Current (RMS),A,30.3
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.85
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.57
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.97
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.67
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,01,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.52
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
731018,GREENACRES - SHELFIELD,2022-12-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,04,N Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.76
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.07
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.05
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.78
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.59
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.52
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.13
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,01,N Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.76
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.42
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
731018,GREENACRES - SHELFIELD,2022-12-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.67
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.31
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,04,N Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.89
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,03,N Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.66
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.25
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,02,N Current (RMS),A,31.0
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.96
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.56
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.96
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.58
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,01,N Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.26
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
731018,GREENACRES - SHELFIELD,2022-12-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,04,N Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.16
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.62
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.13
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,03,N Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.79
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.62
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,02,N Current (RMS),A,57.7
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,106.8
