Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.28
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.63
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.52
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.55
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.43
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.94
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
731018,GREENACRES - SHELFIELD,2022-12-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.23
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,04,N Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.11
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.78
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.02
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,03,N Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.54
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.8
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,02,N Current (RMS),A,49.4
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,98.1
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.43
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.82
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.71
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,-7.0
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,01,N Current (RMS),A,34.1
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.4
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
731018,GREENACRES - SHELFIELD,2022-12-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,04,N Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.13
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.25
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.43
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.95
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.85
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,02,N Current (RMS),A,36.8
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.3
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.42
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.12
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.87
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.97
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,01,N Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
731018,GREENACRES - SHELFIELD,2022-12-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,04,N Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.54
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,02,N Current (RMS),A,37.4
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.82
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.19
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.1
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.33
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,01,N Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.49
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.48
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
731018,GREENACRES - SHELFIELD,2022-12-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,04,N Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.33
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.49
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.84
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,02,N Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.47
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.37
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.53
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.55
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,01,N Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.39
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
731018,GREENACRES - SHELFIELD,2022-12-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,04,N Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,03,N Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.28
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.24
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.95
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.15
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.09
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.95
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.36
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.75
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.11
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,01,N Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.94
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
731018,GREENACRES - SHELFIELD,2022-12-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.68
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.84
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.13
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.15
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,03,N Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.1
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.73
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.34
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.4
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.56
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.36
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.2
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.16
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.69
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.03
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.66
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.09
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.19
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
731018,GREENACRES - SHELFIELD,2022-12-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.99
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,04,N Current (RMS),A,26.7
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.61
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.72
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.88
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.01
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.95
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.84
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.73
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,01,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.58
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
731018,GREENACRES - SHELFIELD,2022-12-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.67
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.31
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.58
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.06
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.99
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.9
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.96
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.26
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,01,N Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.04
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
731018,GREENACRES - SHELFIELD,2022-12-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,04,N Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.89
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.25
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.1
