Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.77
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.91
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.33
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.35
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.23
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,01,N Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
731018,GREENACRES - SHELFIELD,2022-12-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,04,N Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.72
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.55
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.88
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.48
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.2
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.1
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.56
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.8
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.17
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.61
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.74
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,01,N Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
731018,GREENACRES - SHELFIELD,2022-12-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.7
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.07
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,04,N Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.2
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.71
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.36
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.2
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.85
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.72
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.53
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.2
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,-6.52
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,01,N Current (RMS),A,25.9
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.67
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.42
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.16
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
731018,GREENACRES - SHELFIELD,2022-12-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.13
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.66
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.3
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.85
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.12
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.3
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,-7.88
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,01,N Current (RMS),A,32.2
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.74
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.83
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
731018,GREENACRES - SHELFIELD,2022-12-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.38
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,04,N Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.59
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.13
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.65
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,02,N Current (RMS),A,35.1
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.13
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.98
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.61
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.44
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,01,N Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.92
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
731018,GREENACRES - SHELFIELD,2022-12-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.2
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.23
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.78
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,02,N Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.62
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.46
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.0
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.51
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.51
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.51
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
731018,GREENACRES - SHELFIELD,2022-12-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.42
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,04,N Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.97
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.48
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.91
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,03,N Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.3
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.54
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,02,N Current (RMS),A,37.4
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.1
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.82
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.72
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.44
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.79
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,01,N Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.08
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.55
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
731018,GREENACRES - SHELFIELD,2022-12-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.45
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.39
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,04,N Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.97
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.23
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.62
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,03,N Current (RMS),A,27.9
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.95
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.84
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,02,N Current (RMS),A,41.4
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.8
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.99
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.21
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.81
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.91
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,01,N Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.99
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.43
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
731018,GREENACRES - SHELFIELD,2022-12-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,04,N Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.8
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.81
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.87
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.21
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.87
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,02,N Current (RMS),A,34.0
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.0
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.36
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.74
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.16
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.58
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,01,N Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.82
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
731018,GREENACRES - SHELFIELD,2022-12-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.35
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,04,N Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.83
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.79
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
