Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.33
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.04
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.9
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.76
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.9
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.69
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.54
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.09
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
731018,GREENACRES - SHELFIELD,2022-12-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.67
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,04,N Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.8
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.15
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.51
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.52
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.28
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,02,N Current (RMS),A,40.3
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.76
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.19
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.21
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.93
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,01,N Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
731018,GREENACRES - SHELFIELD,2022-12-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,04,N Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.8
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.75
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,02,N Current (RMS),A,37.0
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.83
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.26
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.21
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,-7.16
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,01,N Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
731018,GREENACRES - SHELFIELD,2022-12-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,04,N Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.59
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.8
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.46
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.25
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.73
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,-6.74
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,01,N Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.51
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
731018,GREENACRES - SHELFIELD,2022-12-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,04,N Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.51
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,03,N Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.93
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.88
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.65
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.49
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,-7.5
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,01,N Current (RMS),A,30.5
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
731018,GREENACRES - SHELFIELD,2022-12-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,04,N Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.27
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,03,N Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.54
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.52
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,02,N Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.92
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.73
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.88
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,-7.65
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,01,N Current (RMS),A,33.8
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
731018,GREENACRES - SHELFIELD,2022-12-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.01
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.97
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.69
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-13.93
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.03
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,-8.8
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,01,N Current (RMS),A,44.2
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.73
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
731018,GREENACRES - SHELFIELD,2022-12-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,04,N Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.21
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.91
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.69
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.68
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.37
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.08
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,01,N Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
731018,GREENACRES - SHELFIELD,2022-12-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.92
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,04,N Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.2
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.44
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.82
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.51
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.57
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.37
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,01,N Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
731018,GREENACRES - SHELFIELD,2022-12-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,04,N Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.9
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.99
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,03,N Current (RMS),A,28.5
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
