Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.91
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.15
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,02,N Current (RMS),A,41.5
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.1
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.29
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.37
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.86
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.87
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,01,N Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.71
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
731018,GREENACRES - SHELFIELD,2022-12-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,04,N Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.61
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.22
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.6
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.37
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,02,N Current (RMS),A,44.9
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.29
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.9
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.83
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,01,N Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
731018,GREENACRES - SHELFIELD,2022-12-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.15
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,04,N Current (RMS),A,4.6
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.34
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.56
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,03,N Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.6
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,02,N Current (RMS),A,43.5
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.2
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.04
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.31
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.8
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
731018,GREENACRES - SHELFIELD,2022-12-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.28
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.46
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,04,N Current (RMS),A,4.8
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.96
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.38
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,02,N Current (RMS),A,54.0
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.2
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.6
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.57
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.29
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.31
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,01,N Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.32
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
731018,GREENACRES - SHELFIELD,2022-12-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.26
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,04,N Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.93
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,03,N Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.74
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,02,N Current (RMS),A,57.1
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,97.0
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.72
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.89
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.02
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.54
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,01,N Current (RMS),A,26.5
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
731018,GREENACRES - SHELFIELD,2022-12-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.42
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,04,N Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.05
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.38
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,03,N Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.21
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,02,N Current (RMS),A,45.7
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.97
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.01
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,-6.29
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,01,N Current (RMS),A,32.9
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
731018,GREENACRES - SHELFIELD,2022-12-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.35
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,04,N Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.08
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.17
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.18
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.08
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.06
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.09
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.02
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,01,N Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
731018,GREENACRES - SHELFIELD,2022-12-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,04,N Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.47
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.73
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.8
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.74
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,01,N Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
731018,GREENACRES - SHELFIELD,2022-12-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.76
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.13
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,04,N Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.29
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.85
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,03,N Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.42
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,02,N Current (RMS),A,28.7
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.62
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.2
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.55
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.99
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,01,N Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
731018,GREENACRES - SHELFIELD,2022-12-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,04,N Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.26
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.24
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
