Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,03,N Current (RMS),A,28.8
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.35
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.06
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,02,N Current (RMS),A,32.4
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.52
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.17
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.37
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.68
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,01,N Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
731018,GREENACRES - SHELFIELD,2022-12-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.35
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,04,N Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.08
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.45
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,03,N Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.78
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,02,N Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.85
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.88
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.66
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.5
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,01,N Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
731018,GREENACRES - SHELFIELD,2022-12-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,04,N Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.22
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,03,N Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.45
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.36
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.17
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.79
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,01,N Current (RMS),A,30.8
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
731018,GREENACRES - SHELFIELD,2022-12-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,04,N Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.89
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,02,N Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.31
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.58
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.81
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.11
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
731018,GREENACRES - SHELFIELD,2022-12-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,04,N Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.83
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.25
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.52
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.41
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.34
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.72
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,01,N Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
731018,GREENACRES - SHELFIELD,2022-12-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,04,N Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.55
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,03,N Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,02,N Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.74
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.69
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.19
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,01,N Current (RMS),A,24.7
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
731018,GREENACRES - SHELFIELD,2022-12-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,04,N Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.05
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,02,N Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.64
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.45
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.5
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.42
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,01,N Current (RMS),A,22.7
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.33
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.32
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.86
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
731018,GREENACRES - SHELFIELD,2022-12-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,04,N Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,02,N Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.49
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.11
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.16
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.76
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,01,N Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.83
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,226.75
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.53
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
731018,GREENACRES - SHELFIELD,2022-12-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,04,N Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.89
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.9
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.44
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.5
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,01,N Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.39
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,228.06
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.25
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
731018,GREENACRES - SHELFIELD,2022-12-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,04,N Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
