Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.54
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.9
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.17
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.74
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,01,N Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.05
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.74
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.08
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
731018,GREENACRES - SHELFIELD,2022-12-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,04,N Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,03,N Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.99
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.57
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.05
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.37
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,01,N Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
731018,GREENACRES - SHELFIELD,2022-12-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.12
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.53
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.66
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,01,N Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
731018,GREENACRES - SHELFIELD,2022-12-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,04,N Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.52
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,03,N Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.08
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.47
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.91
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,01,N Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
731018,GREENACRES - SHELFIELD,2022-12-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.17
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,04,N Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.37
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,02,N Current (RMS),A,23.3
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.79
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.08
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.98
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.91
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.83
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
731018,GREENACRES - SHELFIELD,2022-12-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,04,N Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.47
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.7
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.9
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.22
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,01,N Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
731018,GREENACRES - SHELFIELD,2022-12-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,04,N Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,02,N Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.83
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.37
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.66
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.98
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,01,N Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
731018,GREENACRES - SHELFIELD,2022-12-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,04,N Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.59
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.96
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.87
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.62
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.66
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.53
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.02
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,01,N Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
731018,GREENACRES - SHELFIELD,2022-12-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,04,N Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,03,N Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.91
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,02,N Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.64
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.71
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.72
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.52
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,01,N Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.67
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
731018,GREENACRES - SHELFIELD,2022-12-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,04,N Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
