Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.01
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.12
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.67
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.59
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.96
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.11
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,01,N Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.08
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
731018,GREENACRES - SHELFIELD,2022-12-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,04,N Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.73
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,03,N Current (RMS),A,39.9
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,02,N Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.84
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.28
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.53
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.52
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.36
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
731018,GREENACRES - SHELFIELD,2022-12-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,04,N Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.06
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,03,N Current (RMS),A,24.1
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.37
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.49
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.38
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.77
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.04
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,01,N Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
731018,GREENACRES - SHELFIELD,2022-12-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,04,N Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,02,N Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.69
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.13
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.83
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.29
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,01,N Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
731018,GREENACRES - SHELFIELD,2022-12-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,04,N Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.04
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.28
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.75
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.75
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.29
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
731018,GREENACRES - SHELFIELD,2022-12-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.85
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,04,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.11
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.41
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.38
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.41
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.82
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.88
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.35
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,01,N Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
731018,GREENACRES - SHELFIELD,2022-12-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.67
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,04,N Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.88
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.25
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.28
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.73
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.45
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.96
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
731018,GREENACRES - SHELFIELD,2022-12-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,04,N Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.76
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.58
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.34
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.93
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,02,N Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.21
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.71
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.84
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.28
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
731018,GREENACRES - SHELFIELD,2022-12-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,04,N Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.97
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,02,N Current (RMS),A,40.9
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.7
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.14
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.05
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.29
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.41
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,01,N Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
731018,GREENACRES - SHELFIELD,2022-12-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.42
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,04,N Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
