Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,03,N Current (RMS),A,18.1
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.11
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.98
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.97
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,01,N Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
731018,GREENACRES - SHELFIELD,2022-12-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,04,N Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.26
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.45
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.5
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.62
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.43
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.95
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,01,N Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
731018,GREENACRES - SHELFIELD,2022-12-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,02,N Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.51
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.65
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.96
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,01,N Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
731018,GREENACRES - SHELFIELD,2022-12-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.26
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,04,N Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.36
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.58
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.77
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.93
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
731018,GREENACRES - SHELFIELD,2022-12-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.21
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,04,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,03,N Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,02,N Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.18
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.05
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.73
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,01,N Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
731018,GREENACRES - SHELFIELD,2022-12-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.76
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.04
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.93
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.64
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.45
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.84
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,01,N Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
731018,GREENACRES - SHELFIELD,2022-12-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.39
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.2
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,04,N Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,03,N Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.41
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.05
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.93
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.19
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.12
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.76
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,01,N Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.32
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.93
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
731018,GREENACRES - SHELFIELD,2022-12-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.42
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,03,N Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.03
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.84
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,02,N Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.99
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.56
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.02
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.14
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,01,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
731018,GREENACRES - SHELFIELD,2022-12-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.27
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,04,N Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.94
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,03,N Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.38
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.03
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.48
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.56
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.69
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.84
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,01,N Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.27
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
731018,GREENACRES - SHELFIELD,2022-12-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
