Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.38
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.8
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.88
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.94
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.35
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.52
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,01,N Current (RMS),A,25.7
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
731018,GREENACRES - SHELFIELD,2022-12-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.68
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.54
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.23
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.79
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.39
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.18
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.05
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.69
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,01,N Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
731018,GREENACRES - SHELFIELD,2022-12-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.87
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.36
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.84
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.93
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.46
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,01,N Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
731018,GREENACRES - SHELFIELD,2022-12-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.98
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,04,N Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.22
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,03,N Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,02,N Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.9
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.67
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.67
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.0
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,01,N Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
731018,GREENACRES - SHELFIELD,2022-12-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,04,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.75
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.64
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.66
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.3
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,01,N Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
731018,GREENACRES - SHELFIELD,2022-12-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,04,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,03,N Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.3
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,02,N Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.2
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.98
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.11
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.6
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,01,N Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
731018,GREENACRES - SHELFIELD,2022-12-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.02
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,04,N Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.24
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.37
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.28
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.1
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.62
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,01,N Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
731018,GREENACRES - SHELFIELD,2022-12-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.04
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,04,N Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.14
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.97
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.7
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.03
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,01,N Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
731018,GREENACRES - SHELFIELD,2022-12-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,04,N Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.29
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,02,N Current (RMS),A,30.2
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.93
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.57
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.72
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,01,N Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
731018,GREENACRES - SHELFIELD,2022-12-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
