Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,04,N Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.37
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,02,N Current (RMS),A,37.3
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.72
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.6
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.81
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,01,N Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
731018,GREENACRES - SHELFIELD,2022-12-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,04,N Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,03,N Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.37
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.07
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.7
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.56
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,01,N Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
731018,GREENACRES - SHELFIELD,2022-12-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,04,N Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.21
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.49
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.38
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.37
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,01,N Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
731018,GREENACRES - SHELFIELD,2022-12-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,04,N Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,03,N Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.8
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,02,N Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.34
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.19
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.7
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,01,N Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
731018,GREENACRES - SHELFIELD,2022-12-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.44
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,04,N Current (RMS),A,3.4
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,02,N Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.44
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.3
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.5
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,01,N Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
731018,GREENACRES - SHELFIELD,2022-12-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.23
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,04,N Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,03,N Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.44
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.37
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.41
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,01,N Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
731018,GREENACRES - SHELFIELD,2022-12-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.42
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,04,N Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.85
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.05
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,01,N Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
731018,GREENACRES - SHELFIELD,2022-12-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.52
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,04,N Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,03,N Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,02,N Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.61
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.91
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.58
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.02
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,01,N Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
731018,GREENACRES - SHELFIELD,2022-12-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,04,N Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,03,N Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.62
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.84
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.27
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,01,N Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
731018,GREENACRES - SHELFIELD,2022-12-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.4
