Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,04,N Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,02,N Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.54
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.57
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,01,N Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
731018,GREENACRES - SHELFIELD,2022-12-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.45
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,04,N Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,02,N Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.42
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.29
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.56
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,01,N Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
731018,GREENACRES - SHELFIELD,2022-12-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,04,N Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,03,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,02,N Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.43
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.3
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.38
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,01,N Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
731018,GREENACRES - SHELFIELD,2022-12-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.42
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.33
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,04,N Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,03,N Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.52
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.4
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.55
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,01,N Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
731018,GREENACRES - SHELFIELD,2022-12-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.44
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,04,N Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,03,N Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,02,N Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.58
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.51
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.63
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,01,N Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
731018,GREENACRES - SHELFIELD,2022-12-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.52
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,04,N Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,03,N Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,02,N Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.84
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.56
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.42
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,01,N Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
731018,GREENACRES - SHELFIELD,2022-12-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.85
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,04,N Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,03,N Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,02,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.74
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.5
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.63
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,01,N Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
731018,GREENACRES - SHELFIELD,2022-12-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,04,N Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,03,N Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,02,N Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.54
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.51
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.52
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,01,N Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
731018,GREENACRES - SHELFIELD,2022-12-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,04,N Current (RMS),A,4.7
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.54
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.49
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.32
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,01,N Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
731018,GREENACRES - SHELFIELD,2022-12-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
