Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,04,N Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,02,N Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.59
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.57
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.55
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,01,N Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
731018,GREENACRES - SHELFIELD,2022-12-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.73
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,04,N Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,03,N Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,02,N Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.41
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.64
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,01,N Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
731018,GREENACRES - SHELFIELD,2022-12-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.32
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,04,N Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,03,N Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,02,N Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.4
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.31
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.39
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,01,N Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
731018,GREENACRES - SHELFIELD,2022-12-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.53
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,04,N Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,03,N Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,02,N Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.51
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.41
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.63
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,01,N Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
731018,GREENACRES - SHELFIELD,2022-12-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.18
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,04,N Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.26
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,02,N Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.5
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.28
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.74
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,01,N Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.79
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
731018,GREENACRES - SHELFIELD,2022-12-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,04,N Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,03,N Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.49
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.3
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.36
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,01,N Current (RMS),A,5.2
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
731018,GREENACRES - SHELFIELD,2022-12-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,04,N Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,03,N Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.59
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.51
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.43
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,01,N Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.55
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
731018,GREENACRES - SHELFIELD,2022-12-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,04,N Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.14
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.6
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.63
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.7
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,01,N Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
731018,GREENACRES - SHELFIELD,2022-12-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,04,N Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,02,N Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.7
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.83
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.31
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.7
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,01,N Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
731018,GREENACRES - SHELFIELD,2022-12-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
