Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,04,N Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.57
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.66
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.41
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,01,N Current (RMS),A,5.4
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
731018,GREENACRES - SHELFIELD,2022-12-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,04,N Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,03,N Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,02,N Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.5
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.59
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.62
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,01,N Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.66
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
731018,GREENACRES - SHELFIELD,2022-12-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,04,N Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,03,N Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,02,N Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.54
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.22
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,01,N Current (RMS),A,4.8
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
731018,GREENACRES - SHELFIELD,2022-12-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,04,N Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,03,N Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,02,N Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.49
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.31
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.36
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,01,N Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
731018,GREENACRES - SHELFIELD,2022-12-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,04,N Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,03,N Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.48
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.28
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.81
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,01,N Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
731018,GREENACRES - SHELFIELD,2022-12-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,04,N Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,03,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.26
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.49
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.28
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.2
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.9
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,01,N Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
731018,GREENACRES - SHELFIELD,2022-12-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.38
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,04,N Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,03,N Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.52
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.53
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.35
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,01,N Current (RMS),A,5.2
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
731018,GREENACRES - SHELFIELD,2022-12-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,04,N Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.2
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,03,N Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,02,N Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.66
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.47
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.88
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,01,N Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
731018,GREENACRES - SHELFIELD,2022-12-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,04,N Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.79
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.5
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.32
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,01,N Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
