Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
731018,GREENACRES - SHELFIELD,2022-12-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,03,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.7
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.53
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.27
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,01,N Current (RMS),A,5.4
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
731018,GREENACRES - SHELFIELD,2022-12-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.85
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,04,N Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.72
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.64
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.72
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,01,N Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.56
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
731018,GREENACRES - SHELFIELD,2022-12-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,04,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.83
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.78
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.75
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,01,N Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.13
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
731018,GREENACRES - SHELFIELD,2022-12-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,04,N Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.57
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.08
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.96
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.79
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,01,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
731018,GREENACRES - SHELFIELD,2022-12-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,04,N Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.82
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,02,N Current (RMS),A,38.3
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.8
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.01
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.55
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,01,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
731018,GREENACRES - SHELFIELD,2022-12-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,04,N Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,03,N Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.17
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,02,N Current (RMS),A,25.7
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.96
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.03
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.82
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,01,N Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
731018,GREENACRES - SHELFIELD,2022-12-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.5
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,04,N Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.86
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,02,N Current (RMS),A,18.1
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.04
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.11
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.15
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.52
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
731018,GREENACRES - SHELFIELD,2022-12-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,04,N Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.85
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,02,N Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.09
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.99
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.76
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,01,N Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
731018,GREENACRES - SHELFIELD,2022-12-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,04,N Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,03,N Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.54
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.25
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.21
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.67
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.64
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,01,N Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
