Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
731018,GREENACRES - SHELFIELD,2022-12-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,04,N Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,03,N Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.28
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,02,N Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.22
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.92
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.63
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.18
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
731018,GREENACRES - SHELFIELD,2022-12-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.02
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,04,N Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,03,N Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.48
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,02,N Current (RMS),A,24.7
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.21
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.79
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.7
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.31
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,01,N Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
731018,GREENACRES - SHELFIELD,2022-12-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.25
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,03,N Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.68
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,02,N Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.7
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.02
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.01
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,01,N Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
731018,GREENACRES - SHELFIELD,2022-12-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.11
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,04,N Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.92
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.81
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.61
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.46
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.04
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.64
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.42
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.1
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,01,N Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
731018,GREENACRES - SHELFIELD,2022-12-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,04,N Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,03,N Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.65
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,02,N Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.33
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.96
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.63
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.58
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,01,N Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
731018,GREENACRES - SHELFIELD,2022-12-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,04,N Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.89
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.31
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.15
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.79
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.71
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.21
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.22
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,01,N Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.55
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
731018,GREENACRES - SHELFIELD,2022-12-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,04,N Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.55
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.91
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.98
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,02,N Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.93
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.54
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.35
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.56
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,01,N Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
731018,GREENACRES - SHELFIELD,2022-12-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,04,N Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.09
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.64
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.76
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.93
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.8
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.09
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.12
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,01,N Current (RMS),A,18.1
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
731018,GREENACRES - SHELFIELD,2022-12-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.75
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.76
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,02,N Current (RMS),A,34.2
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.1
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.71
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.01
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.21
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.38
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
