Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.26
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
731018,GREENACRES - SHELFIELD,2022-12-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,04,N Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.55
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.38
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,02,N Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.62
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.49
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.81
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.72
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,01,N Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
731018,GREENACRES - SHELFIELD,2022-12-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,04,N Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.41
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.78
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,03,N Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.46
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,02,N Current (RMS),A,33.2
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.2
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.03
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.62
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.53
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,01,N Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
731018,GREENACRES - SHELFIELD,2022-12-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,04,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.23
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,03,N Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.16
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.65
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,02,N Current (RMS),A,38.6
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.4
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.53
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.99
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.0
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.6
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,01,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.98
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.35
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.19
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
731018,GREENACRES - SHELFIELD,2022-12-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.34
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,04,N Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.77
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.89
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,03,N Current (RMS),A,33.9
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.6
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,02,N Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.87
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.79
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.97
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,-6.43
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,01,N Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.56
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.98
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
731018,GREENACRES - SHELFIELD,2022-12-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.58
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,04,N Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.96
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.58
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.6
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,03,N Current (RMS),A,33.3
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.7
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.58
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.0
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.09
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.49
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.91
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,01,N Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.83
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.85
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
731018,GREENACRES - SHELFIELD,2022-12-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,04,N Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.13
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.81
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.95
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,03,N Current (RMS),A,35.8
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.2
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.4
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.25
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,02,N Current (RMS),A,35.4
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.3
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.3
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.36
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.93
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.56
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.75
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.73
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,01,N Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.17
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.54
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
731018,GREENACRES - SHELFIELD,2022-12-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,04,N Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.03
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.53
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.51
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,03,N Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.8
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.94
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.74
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.01
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.71
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.1
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.62
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,01,N Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
731018,GREENACRES - SHELFIELD,2022-12-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,04,N Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.88
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.89
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.83
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.8
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.85
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.36
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.5
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.53
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,01,N Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.44
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
731018,GREENACRES - SHELFIELD,2022-12-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,04,N Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.9
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.3
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.83
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.16
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,02,N Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.87
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.18
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.96
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.77
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
