Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.28
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.91
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
731018,GREENACRES - SHELFIELD,2022-12-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,04,N Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.8
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.41
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.3
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.34
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.09
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,02,N Current (RMS),A,35.7
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.72
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.03
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.23
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.82
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,01,N Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.1
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
731018,GREENACRES - SHELFIELD,2022-12-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,04,N Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.39
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.12
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.98
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,02,N Current (RMS),A,28.4
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.87
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.76
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.86
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.52
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,01,N Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.81
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
731018,GREENACRES - SHELFIELD,2022-12-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,04,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.19
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.06
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.29
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,03,N Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.38
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.95
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.34
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.95
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.85
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,01,N Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
731018,GREENACRES - SHELFIELD,2022-12-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,04,N Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.58
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.43
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.65
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,03,N Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.08
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.48
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.27
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,02,N Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.94
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.51
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.74
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.01
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,01,N Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.22
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
731018,GREENACRES - SHELFIELD,2022-12-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.85
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.67
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.86
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,03,N Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.89
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.22
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,02,N Current (RMS),A,37.0
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.4
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.51
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.03
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.42
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.44
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,01,N Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.66
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
731018,GREENACRES - SHELFIELD,2022-12-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.51
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,04,N Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.87
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.23
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,02,N Current (RMS),A,35.9
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.3
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.26
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.56
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.1
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.63
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,01,N Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.97
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
731018,GREENACRES - SHELFIELD,2022-12-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.98
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,04,N Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.91
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.78
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,03,N Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.73
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,02,N Current (RMS),A,35.5
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.2
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.72
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.26
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.41
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,01,N Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.87
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
731018,GREENACRES - SHELFIELD,2022-12-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,04,N Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.34
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,03,N Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.63
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.34
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.95
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.35
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.62
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,01,N Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.72
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
731018,GREENACRES - SHELFIELD,2022-12-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,04,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.11
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.59
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.45
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.85
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,02,N Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,95.6
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.89
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.48
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.71
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.28
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
