Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.76
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.76
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
731018,GREENACRES - SHELFIELD,2022-12-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.55
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.54
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.45
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,03,N Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.76
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.3
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.81
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,02,N Current (RMS),A,38.3
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,98.2
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.15
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.27
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.98
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.85
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,01,N Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.54
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
731018,GREENACRES - SHELFIELD,2022-12-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.67
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,04,N Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.74
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.81
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.37
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.77
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.57
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.4
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.57
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.79
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.94
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,01,N Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.99
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.39
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.59
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
731018,GREENACRES - SHELFIELD,2022-12-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,04,N Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.02
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.14
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.12
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.99
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.34
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.41
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.1
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.22
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.26
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.99
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,01,N Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.16
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.39
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.25
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
731018,GREENACRES - SHELFIELD,2022-12-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,04,N Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.82
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.24
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.75
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,03,N Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.67
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.12
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.87
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.2
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.6
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.59
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,01,N Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.36
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.12
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
731018,GREENACRES - SHELFIELD,2022-12-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.8
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,04,N Current (RMS),A,25.5
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.62
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.26
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.04
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.41
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.81
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.62
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.64
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,01,N Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.82
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.93
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
731018,GREENACRES - SHELFIELD,2022-12-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.27
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.37
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.51
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.05
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.19
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.06
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.25
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.25
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.65
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,01,N Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.48
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.2
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
731018,GREENACRES - SHELFIELD,2022-12-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.69
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.14
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,03,N Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.05
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.28
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.31
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.0
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.64
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.31
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.85
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,01,N Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.05
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
731018,GREENACRES - SHELFIELD,2022-12-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.59
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,04,N Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.79
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,03,N Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.41
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.42
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,02,N Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.3
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.59
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.95
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.07
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,01,N Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.47
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
731018,GREENACRES - SHELFIELD,2022-12-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,04,N Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.2
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,03,N Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.97
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.54
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.76
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.29
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.62
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,01,N Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
