Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
731018,GREENACRES - SHELFIELD,2022-12-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,04,N Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.44
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.95
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.14
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.74
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.29
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.1
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.94
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,01,N Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
731018,GREENACRES - SHELFIELD,2022-12-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.98
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.65
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,03,N Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,02,N Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.69
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.11
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.74
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.82
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,01,N Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
731018,GREENACRES - SHELFIELD,2022-12-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,04,N Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.53
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,03,N Current (RMS),A,24.5
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.16
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.32
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.13
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.91
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,01,N Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.11
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
731018,GREENACRES - SHELFIELD,2022-12-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.2
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.33
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.87
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.57
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.21
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,01,N Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
731018,GREENACRES - SHELFIELD,2022-12-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.27
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,04,N Current (RMS),A,18.1
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.78
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,03,N Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.88
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.35
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,02,N Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.52
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.69
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.69
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.49
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,01,N Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
731018,GREENACRES - SHELFIELD,2022-12-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.35
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.45
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,04,N Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.02
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.02
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.86
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.43
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.53
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,01,N Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
731018,GREENACRES - SHELFIELD,2022-12-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,04,N Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.91
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.03
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.35
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.43
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.88
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.88
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,01,N Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
731018,GREENACRES - SHELFIELD,2022-12-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.95
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,04,N Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.99
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,03,N Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.49
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.76
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.06
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.64
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.83
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,01,N Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
731018,GREENACRES - SHELFIELD,2022-12-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,04,N Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.08
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.34
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.11
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.81
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.67
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
