Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
731018,GREENACRES - SHELFIELD,2022-12-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.96
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.14
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.04
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.61
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.63
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.98
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,01,N Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
731018,GREENACRES - SHELFIELD,2022-12-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.17
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,04,N Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.49
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,03,N Current (RMS),A,23.7
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.04
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.59
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.5
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.22
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
731018,GREENACRES - SHELFIELD,2022-12-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,04,N Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.89
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.65
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,03,N Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,02,N Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.93
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.59
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.38
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.37
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,01,N Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
731018,GREENACRES - SHELFIELD,2022-12-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,04,N Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.91
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.7
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,03,N Current (RMS),A,27.3
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.01
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.01
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.96
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,01,N Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
731018,GREENACRES - SHELFIELD,2022-12-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,04,N Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.73
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.48
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.68
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,02,N Current (RMS),A,29.2
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.5
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.65
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.92
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,01,N Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
731018,GREENACRES - SHELFIELD,2022-12-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,04,N Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.84
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.08
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.35
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.96
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.97
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.69
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,01,N Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
731018,GREENACRES - SHELFIELD,2022-12-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.17
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,04,N Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.8
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.61
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.87
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.12
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.01
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.64
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,01,N Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.27
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
731018,GREENACRES - SHELFIELD,2022-12-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,04,N Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.98
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,02,N Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.23
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.45
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.09
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,01,N Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
731018,GREENACRES - SHELFIELD,2022-12-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,04,N Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.26
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,03,N Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.76
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.02
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.7
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.9
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.11
