Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
731018,GREENACRES - SHELFIELD,2022-12-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,04,N Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.24
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,03,N Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.13
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.96
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.36
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.78
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.21
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,01,N Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
731018,GREENACRES - SHELFIELD,2022-12-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,04,N Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.85
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,03,N Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,02,N Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.75
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.25
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.36
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,01,N Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
731018,GREENACRES - SHELFIELD,2022-12-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,04,N Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.99
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.8
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.3
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.33
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.31
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.63
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.98
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
731018,GREENACRES - SHELFIELD,2022-12-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,04,N Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.85
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.65
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.29
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.01
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.5
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.84
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.24
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,01,N Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.81
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
731018,GREENACRES - SHELFIELD,2022-12-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,04,N Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.07
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.12
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.59
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.59
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.14
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,01,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
731018,GREENACRES - SHELFIELD,2022-12-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,04,N Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.91
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.65
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.18
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,02,N Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.59
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.43
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.65
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.92
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,01,N Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
731018,GREENACRES - SHELFIELD,2022-12-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,04,N Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.87
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,03,N Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.33
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.45
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.31
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.59
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
731018,GREENACRES - SHELFIELD,2022-12-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.42
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,04,N Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.17
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.67
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,03,N Current (RMS),A,27.7
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.76
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.63
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.88
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.69
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.07
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,01,N Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
731018,GREENACRES - SHELFIELD,2022-12-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,04,N Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.93
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.64
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,03,N Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.05
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.03
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
