Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.85
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.32
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,01,N Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
731018,GREENACRES - SHELFIELD,2022-12-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.43
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.22
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.76
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.85
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.95
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.87
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.81
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.61
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.7
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
731018,GREENACRES - SHELFIELD,2022-12-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.58
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.92
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,04,N Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.37
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.55
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,03,N Current (RMS),A,26.5
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.6
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.04
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.9
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,01,N Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
731018,GREENACRES - SHELFIELD,2022-12-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.72
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.02
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,04,N Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.31
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,03,N Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.81
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.81
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.73
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.84
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.01
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,01,N Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
731018,GREENACRES - SHELFIELD,2022-12-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.76
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,04,N Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.52
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.55
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,02,N Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.99
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.34
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.97
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.86
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,01,N Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
731018,GREENACRES - SHELFIELD,2022-12-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.98
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,04,N Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.37
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.01
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.86
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,02,N Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.31
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.61
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.6
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,01,N Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.82
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
731018,GREENACRES - SHELFIELD,2022-12-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.79
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.14
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.67
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.15
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.68
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,01,N Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
731018,GREENACRES - SHELFIELD,2022-12-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,04,N Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.15
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.69
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,03,N Current (RMS),A,26.5
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.99
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.14
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.49
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.19
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.33
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.21
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,01,N Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.08
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
731018,GREENACRES - SHELFIELD,2022-12-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.42
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.11
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,04,N Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.1
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.12
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,03,N Current (RMS),A,27.7
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.43
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,02,N Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.68
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.16
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.32
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,01,N Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.64
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
731018,GREENACRES - SHELFIELD,2022-12-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.52
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,04,N Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.93
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.33
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,03,N Current (RMS),A,24.1
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.14
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,02,N Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.73
