Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.83
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.14
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,01,N Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
731018,GREENACRES - SHELFIELD,2022-12-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,04,N Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.49
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,02,N Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.71
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.89
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.29
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,01,N Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
731018,GREENACRES - SHELFIELD,2022-12-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.31
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.8
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.66
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.49
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.83
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.51
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,01,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
731018,GREENACRES - SHELFIELD,2022-12-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.82
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,04,N Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.23
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.18
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.87
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.15
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.98
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
731018,GREENACRES - SHELFIELD,2022-12-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.8
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.7
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,04,N Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.56
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.79
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.64
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,02,N Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.35
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.55
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.8
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.9
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,01,N Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
731018,GREENACRES - SHELFIELD,2022-12-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.72
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,04,N Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.24
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.76
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,02,N Current (RMS),A,18.1
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.33
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.86
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.29
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.34
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,01,N Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
731018,GREENACRES - SHELFIELD,2022-12-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.13
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.08
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.67
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,04,N Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.73
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.89
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,02,N Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.88
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.66
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.2
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.87
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
731018,GREENACRES - SHELFIELD,2022-12-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.24
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.52
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.61
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.03
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.84
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.78
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.02
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.58
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,01,N Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
731018,GREENACRES - SHELFIELD,2022-12-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.55
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.53
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,04,N Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.95
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.8
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,02,N Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.13
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.87
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.98
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,01,N Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
731018,GREENACRES - SHELFIELD,2022-12-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.48
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.55
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,04,N Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.97
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,02,N Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
