Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.68
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.89
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.74
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,01,N Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
731018,GREENACRES - SHELFIELD,2022-12-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,04,N Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.1
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.53
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.17
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.52
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.57
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,01,N Current (RMS),A,26.1
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
731018,GREENACRES - SHELFIELD,2022-12-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,04,N Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.54
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.72
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.6
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.99
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.67
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,01,N Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
731018,GREENACRES - SHELFIELD,2022-12-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.93
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.14
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,02,N Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.18
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.97
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.8
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.43
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,01,N Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
731018,GREENACRES - SHELFIELD,2022-12-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,04,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,03,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.34
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.12
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.2
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.85
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,01,N Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
731018,GREENACRES - SHELFIELD,2022-12-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,04,N Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.12
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.88
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.14
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.37
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,02,N Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.83
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.22
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.83
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.47
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
731018,GREENACRES - SHELFIELD,2022-12-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.86
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,04,N Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.98
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.51
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.14
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.12
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,01,N Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
731018,GREENACRES - SHELFIELD,2022-12-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,04,N Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.95
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.6
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.94
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.92
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,02,N Current (RMS),A,20.1
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.7
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.67
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.35
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
731018,GREENACRES - SHELFIELD,2022-12-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.42
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,04,N Current (RMS),A,20.1
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.67
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.71
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.6
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.01
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.68
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.18
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.45
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.87
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.0
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,01,N Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
731018,GREENACRES - SHELFIELD,2022-12-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.83
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,04,N Current (RMS),A,27.3
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.27
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.06
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,03,N Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.61
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
