Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.39
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.07
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.55
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.92
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,01,N Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.58
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
731018,GREENACRES - SHELFIELD,2022-12-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,04,N Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.92
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.59
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.25
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.43
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.04
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.01
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,01,N Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.6
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
731018,GREENACRES - SHELFIELD,2022-12-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,04,N Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.57
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.4
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.87
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,02,N Current (RMS),A,26.5
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.76
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.56
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.77
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.81
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
731018,GREENACRES - SHELFIELD,2022-12-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,04,N Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.59
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,03,N Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.46
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.63
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.92
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,02,N Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.63
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.38
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.17
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.81
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,01,N Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.39
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
731018,GREENACRES - SHELFIELD,2022-12-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,04,N Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.92
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,02,N Current (RMS),A,29.6
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.38
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.21
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.55
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.36
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,01,N Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
731018,GREENACRES - SHELFIELD,2022-12-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,04,N Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.86
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,03,N Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.54
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.2
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,02,N Current (RMS),A,42.3
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.87
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.21
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.57
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.69
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.53
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
731018,GREENACRES - SHELFIELD,2022-12-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,04,N Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.08
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,03,N Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.51
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,02,N Current (RMS),A,45.4
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.7
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.49
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.08
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.06
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,01,N Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.77
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
731018,GREENACRES - SHELFIELD,2022-12-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,04,N Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,03,N Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.23
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,02,N Current (RMS),A,29.7
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.71
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.52
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.97
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,01,N Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.35
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
731018,GREENACRES - SHELFIELD,2022-12-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,04,N Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.5
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,03,N Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,02,N Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.72
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.54
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.59
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,01,N Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
731018,GREENACRES - SHELFIELD,2022-12-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.7
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.21
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,04,N Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.67
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,03,N Current (RMS),A,28.9
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
