Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,02,N Current (RMS),A,27.3
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.73
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.64
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.79
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,01,N Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
731018,GREENACRES - SHELFIELD,2022-12-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.27
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,04,N Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.67
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.65
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.32
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.67
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.08
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,01,N Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
731018,GREENACRES - SHELFIELD,2022-12-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.44
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,04,N Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,02,N Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.1
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.04
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.46
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,01,N Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
731018,GREENACRES - SHELFIELD,2022-12-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,04,N Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.74
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.71
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.37
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,01,N Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
731018,GREENACRES - SHELFIELD,2022-12-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.44
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,04,N Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,03,N Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,02,N Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.51
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.57
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.85
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.58
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,01,N Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.06
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
731018,GREENACRES - SHELFIELD,2022-12-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,04,N Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,03,N Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,02,N Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.43
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.54
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.47
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.7
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,01,N Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
731018,GREENACRES - SHELFIELD,2022-12-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.42
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,04,N Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,03,N Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,02,N Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.44
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.35
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.6
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,01,N Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
731018,GREENACRES - SHELFIELD,2022-12-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.65
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,04,N Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,03,N Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,02,N Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.43
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.44
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.42
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,01,N Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
731018,GREENACRES - SHELFIELD,2022-12-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.73
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,04,N Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,03,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,02,N Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.52
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.39
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.71
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,01,N Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
731018,GREENACRES - SHELFIELD,2022-12-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.44
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,04,N Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
