Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,02,N Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.52
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.54
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,01,N Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.17
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
731018,GREENACRES - SHELFIELD,2022-12-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.4
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,04,N Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,03,N Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,02,N Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.41
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.37
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.97
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,01,N Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
731018,GREENACRES - SHELFIELD,2022-12-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,04,N Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,03,N Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.46
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.41
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.58
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.07
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,01,N Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
731018,GREENACRES - SHELFIELD,2022-12-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.02
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.65
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,04,N Current (RMS),A,3.3
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,02,N Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.5
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.46
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.61
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,01,N Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
731018,GREENACRES - SHELFIELD,2022-12-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,04,N Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,03,N Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,02,N Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.63
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.5
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.93
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,01,N Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
731018,GREENACRES - SHELFIELD,2022-12-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.26
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,04,N Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,02,N Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.75
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.61
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.74
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,01,N Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
731018,GREENACRES - SHELFIELD,2022-12-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.25
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,02,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.62
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.41
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.48
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,01,N Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
731018,GREENACRES - SHELFIELD,2022-12-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,04,N Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,03,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.46
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.34
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.69
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,01,N Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
731018,GREENACRES - SHELFIELD,2022-12-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.32
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,04,N Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,03,N Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.44
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.46
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.71
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,01,N Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
731018,GREENACRES - SHELFIELD,2022-12-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.11
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,03,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
