Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.54
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.64
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.43
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,01,N Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
731018,GREENACRES - SHELFIELD,2022-12-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.05
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,04,N Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,02,N Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.63
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.73
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.7
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.08
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,01,N Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
731018,GREENACRES - SHELFIELD,2022-12-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,04,N Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,03,N Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.6
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.66
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.72
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,01,N Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
731018,GREENACRES - SHELFIELD,2022-12-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,04,N Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,03,N Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,02,N Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.57
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.51
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,01,N Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
731018,GREENACRES - SHELFIELD,2022-12-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,04,N Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,03,N Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.52
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.53
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.72
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,01,N Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
731018,GREENACRES - SHELFIELD,2022-12-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.32
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,04,N Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,03,N Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.39
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.44
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.65
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,01,N Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
731018,GREENACRES - SHELFIELD,2022-12-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.32
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.66
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,04,N Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,03,N Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.02
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.44
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.48
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.41
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,01,N Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.7
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
731018,GREENACRES - SHELFIELD,2022-12-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,04,N Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.48
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,02,N Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.56
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.66
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,01,N Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
731018,GREENACRES - SHELFIELD,2022-12-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,04,N Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.11
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,02,N Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.54
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.55
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.83
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,01,N Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.79
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
731018,GREENACRES - SHELFIELD,2022-12-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.39
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,04,N Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
