Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.49
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,02,N Current (RMS),A,31.6
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.52
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.51
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.59
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,01,N Current (RMS),A,5.4
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
731018,GREENACRES - SHELFIELD,2022-12-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.77
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,03,N Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.57
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.5
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.29
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.62
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,01,N Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
731018,GREENACRES - SHELFIELD,2022-12-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,04,N Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,03,N Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.95
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,02,N Current (RMS),A,28.5
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.55
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.35
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.81
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,01,N Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
731018,GREENACRES - SHELFIELD,2022-12-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,04,N Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,03,N Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.51
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.43
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.3
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.53
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,01,N Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
731018,GREENACRES - SHELFIELD,2022-12-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.48
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,04,N Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,03,N Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.23
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,02,N Current (RMS),A,30.8
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.6
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.45
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.7
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,01,N Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
731018,GREENACRES - SHELFIELD,2022-12-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,04,N Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.78
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,02,N Current (RMS),A,34.6
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.71
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.57
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.84
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,01,N Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.65
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
731018,GREENACRES - SHELFIELD,2022-12-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.26
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,04,N Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,03,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.14
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,02,N Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.62
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.47
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.42
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,01,N Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.69
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
731018,GREENACRES - SHELFIELD,2022-12-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.58
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,04,N Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.89
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,02,N Current (RMS),A,39.3
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.49
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.68
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.24
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,01,N Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
731018,GREENACRES - SHELFIELD,2022-12-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,04,N Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.49
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,02,N Current (RMS),A,39.1
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.48
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.53
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.95
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,01,N Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
731018,GREENACRES - SHELFIELD,2022-12-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,04,N Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
